Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.86
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,20.89
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,24.85
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
532387,Spytty Sports Stadium,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.31
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,23.34
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,27.98
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.73
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.56
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,19.69
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,21.78
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,27.07
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,21.35
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.98
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,20.68
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,15.14
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,18.44
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,20.45
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.21
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,17.2
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,18.39
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,15.38
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,16.1
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,20.18
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,17.66
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.41
