Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,20.11
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.61
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,15.63
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.51
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.17
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,16.09
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,9.6
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,15.04
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,9.44
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.44
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,13.34
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.22
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,11.57
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,9.46
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
