Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,11.24
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,11.34
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.05
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,10.98
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.11
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,9.19
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,11.82
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,9.31
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.17
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
