Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,11.53
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.17
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,11.48
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,9.51
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.91
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,9.87
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.18
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,10.63
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,11.31
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,10.89
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,10.04
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,10.95
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,8.97
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
