Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.29
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,15.25
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,11.41
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,13.48
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,13.12
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,13.18
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,13.42
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.71
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,10.94
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,11.24
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,13.65
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
