Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,14.15
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.92
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,11.72
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.63
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,13.11
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.34
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.07
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,14.95
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,19.46
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,14.36
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.09
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,18.4
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,14.14
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,14.67
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
