Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.35
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.75
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,21.04
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.98
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,17.44
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,13.69
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,19.04
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,15.19
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.88
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,14.98
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,16.74
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,15.24
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,15.5
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,19.03
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,16.85
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.6
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,19.14
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,17.64
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.42
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
