Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,18.13
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,16.65
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,17.41
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.87
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,17.12
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,16.84
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,17.16
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
532387,Spytty Sports Stadium,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.25
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.98
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,20.7
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,16.93
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.28
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.01
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,16.49
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,17.97
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.2
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,17.39
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,16.76
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,17.79
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.36
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.62
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,18.02
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,19.13
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.42
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.26
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.69
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,21.5
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.23
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.08
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,N Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,20.63
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
532387,Spytty Sports Stadium,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.01
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,12.84
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,19.13
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
