Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,21.16
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,14.41
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,18.67
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,20.02
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.75
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.75
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,17.96
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,20.86
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.19
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,20.08
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,20.32
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,20.79
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.8
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,20.22
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,19.97
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,20.92
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.9
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.62
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.13
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,25.7
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,28.28
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,N Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.5
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,114.4
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,16.5
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,18.24
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,32.54
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.4
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,16.27
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,18.15
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.85
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.87
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.93
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,21.52
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,22.93
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
