Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.76
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,22.48
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,25.62
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.95
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.91
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.69
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,22.91
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,28.02
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
532387,Spytty Sports Stadium,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.01
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.95
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.7
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,19.95
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,23.05
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,32.4
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
532387,Spytty Sports Stadium,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.39
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.86
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.81
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.22
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,17.98
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,26.89
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.62
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
532387,Spytty Sports Stadium,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.83
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.93
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.7
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,26.74
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,31.01
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
532387,Spytty Sports Stadium,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.96
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.14
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,113.9
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,16.92
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,24.07
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,33.5
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
532387,Spytty Sports Stadium,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.66
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.9
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,121.2
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,17.7
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.15
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,35.42
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
532387,Spytty Sports Stadium,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.35
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.37
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,14.14
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,27.47
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,26.06
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
532387,Spytty Sports Stadium,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.35
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.85
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.76
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,24.72
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,24.34
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
532387,Spytty Sports Stadium,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.84
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.43
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
