Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,14.44
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,24.56
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.65
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,108.9
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.71
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.83
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.31
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,17.34
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,24.06
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,30.44
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
532387,Spytty Sports Stadium,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.68
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.98
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.1
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,21.66
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,29.13
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,29.41
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.83
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.44
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,18.24
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,23.8
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,28.17
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,46.8
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.62
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.77
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,19.03
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,27.08
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.51
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.83
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,24.68
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,26.38
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
532387,Spytty Sports Stadium,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.22
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.51
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,25.05
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,26.86
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.61
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.07
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.99
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.45
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,19.05
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,24.52
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,30.22
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
532387,Spytty Sports Stadium,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.68
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.96
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.71
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.9
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,17.36
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,22.32
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,33.34
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
532387,Spytty Sports Stadium,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,6.04
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.8
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,27.46
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,34.25
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
