Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.7
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.97
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.71
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.43
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,16.44
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,28.44
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,36.18
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
532387,Spytty Sports Stadium,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,150.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.26
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.19
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,N Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.74
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,19.51
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,24.51
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,32.65
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.41
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.34
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.77
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.33
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,21.09
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.72
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,34.53
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
532387,Spytty Sports Stadium,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.03
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.68
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.01
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.19
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,29.27
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,26.84
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,31.5
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
532387,Spytty Sports Stadium,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,26.06
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.94
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,31.11
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,108.1
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,129.7
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,32.41
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,26.24
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,38.06
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
532387,Spytty Sports Stadium,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.91
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.63
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.14
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.84
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,101.0
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,30.45
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,25.56
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,31.05
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
532387,Spytty Sports Stadium,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.42
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.27
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,26.65
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.87
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.7
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,110.7
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,116.2
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,32.99
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,32.78
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,34.57
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
532387,Spytty Sports Stadium,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,145.4
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,28.1
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,25.37
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.52
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.66
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,106.0
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,106.5
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,116.7
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,31.73
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,35.26
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,34.81
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
532387,Spytty Sports Stadium,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.41
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.55
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,7.18
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.5
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.12
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,34.97
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,146.3
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,28.21
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,35.08
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,42.26
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
532387,Spytty Sports Stadium,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
