Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.46
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.64
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,7.04
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.92
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.03
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,24.0
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,36.82
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,99.5
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,154.2
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,22.88
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,34.94
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,44.2
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
532387,Spytty Sports Stadium,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.68
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.51
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,6.84
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,26.17
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,34.6
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,108.4
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,145.2
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,21.88
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,36.8
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,43.28
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
532387,Spytty Sports Stadium,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.77
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,6.16
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.88
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,28.48
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,33.53
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,118.0
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,139.7
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,23.77
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,38.45
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.84
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
532387,Spytty Sports Stadium,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,171.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.04
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.97
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,27.56
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,35.74
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,113.8
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,148.3
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,28.64
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,37.39
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,45.76
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
532387,Spytty Sports Stadium,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,190.6
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.21
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.17
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.07
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,32.43
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,135.5
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,27.75
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,34.13
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,44.52
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
532387,Spytty Sports Stadium,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,6.29
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.31
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,29.51
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,30.99
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,122.3
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,129.5
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,25.06
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,39.69
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,38.25
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
532387,Spytty Sports Stadium,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.25
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.87
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,25.5
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,26.07
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,31.62
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,23.04
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,36.21
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,41.03
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
532387,Spytty Sports Stadium,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.5
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,6.13
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.55
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.44
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,34.13
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,143.9
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,26.91
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,37.42
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,43.12
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
532387,Spytty Sports Stadium,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.42
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.92
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.31
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.51
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,123.4
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,28.37
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,31.61
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,37.94
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,N Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
