Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.53
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.88
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.73
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.55
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,32.43
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,134.8
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,28.64
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,30.27
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,44.67
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
532387,Spytty Sports Stadium,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,185.9
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.02
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.96
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,30.04
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.0
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,125.5
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,27.52
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,29.92
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,38.35
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
532387,Spytty Sports Stadium,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.64
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.8
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,25.18
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.0
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,31.68
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,106.2
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.3
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,133.4
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,31.63
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.75
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,40.42
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
532387,Spytty Sports Stadium,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.56
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.6
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.02
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.09
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,N Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,25.7
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.66
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.65
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,34.57
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,103.4
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,144.2
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,31.14
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,31.6
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,49.57
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
532387,Spytty Sports Stadium,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,206.8
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.61
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.64
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.35
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.79
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,36.15
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,93.7
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,150.5
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,28.96
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,30.29
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,48.77
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
532387,Spytty Sports Stadium,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,203.3
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.55
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,5.94
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.76
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.48
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,37.43
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,154.9
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,28.19
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,30.31
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,48.09
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
532387,Spytty Sports Stadium,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.23
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.29
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,7.05
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.05
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,23.56
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.93
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,35.95
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,98.9
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,148.6
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,29.58
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,34.79
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,45.38
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
532387,Spytty Sports Stadium,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.1
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.23
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.19
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.03
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.18
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,32.14
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,133.7
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,27.39
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,34.37
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,39.86
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
532387,Spytty Sports Stadium,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.72
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,15.9
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.81
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.12
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,31.36
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,112.1
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,130.9
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,26.51
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,35.85
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,38.55
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
532387,Spytty Sports Stadium,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
