Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.63
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.37
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.87
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.25
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.95
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,114.1
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,129.2
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,27.35
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,37.5
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,38.31
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
532387,Spytty Sports Stadium,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.84
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.97
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,25.33
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,30.12
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,106.4
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,105.9
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,126.1
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,30.96
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,35.07
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,40.35
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
532387,Spytty Sports Stadium,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.63
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,6.21
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.7
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.55
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,32.34
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,112.8
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,136.4
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,32.87
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,34.78
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,40.43
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
532387,Spytty Sports Stadium,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,N Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.17
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,5.92
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.17
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.05
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,28.28
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,35.43
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,113.8
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,118.5
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,148.5
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,33.07
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,38.13
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,44.36
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.3
532387,Spytty Sports Stadium,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,N Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,7.1
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.49
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.94
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,34.93
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,147.3
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,28.77
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,35.03
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,43.65
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
532387,Spytty Sports Stadium,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,N Current (RMS),A,2.6
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,7.12
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,N Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.31
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,30.21
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,25.63
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,24.37
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.57
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,N Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.82
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.46
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,6.1
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.93
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,22.93
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,25.11
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,34.33
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,N Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.25
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.94
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,20.99
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,28.05
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,27.96
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
532387,Spytty Sports Stadium,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.32
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,N Current (RMS),A,2.1
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.82
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,6.69
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.62
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.03
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,110.9
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,18.83
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.26
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,34.61
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
532387,Spytty Sports Stadium,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.36
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.32
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
