Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.71
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.91
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,18.71
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,28.02
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,29.63
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
532387,Spytty Sports Stadium,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.4
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.8
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,17.84
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,26.24
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,28.38
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
532387,Spytty Sports Stadium,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.64
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.31
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.79
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,27.6
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.85
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,16.9
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,26.26
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,26.65
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
532387,Spytty Sports Stadium,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.69
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.63
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.08
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.71
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,31.55
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
532387,Spytty Sports Stadium,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.4
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.19
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,94.5
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,17.71
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,33.02
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,30.84
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
532387,Spytty Sports Stadium,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.34
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.34
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.01
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.26
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,29.93
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,31.97
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
532387,Spytty Sports Stadium,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.81
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,6.12
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,N Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.13
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,18.09
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,28.01
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,26.92
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
532387,Spytty Sports Stadium,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.47
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.95
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,94.1
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,16.79
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,31.51
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.67
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
532387,Spytty Sports Stadium,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.14
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.78
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.61
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,19.38
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,30.1
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.87
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
532387,Spytty Sports Stadium,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
