Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.76
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.06
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.58
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,20.61
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,28.75
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,21.74
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
532387,Spytty Sports Stadium,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.6
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.54
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,24.27
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,23.67
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.55
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.5
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,14.25
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,21.3
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,25.39
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
532387,Spytty Sports Stadium,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,13.82
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,17.51
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,19.97
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,13.99
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,18.68
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,17.43
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,36.5
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,13.34
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,18.17
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,19.97
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,N Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,12.83
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,19.98
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,14.72
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.74
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,14.33
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,18.38
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
