Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.28
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,24.23
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.75
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.81
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,13.02
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.2
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,13.85
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.85
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.34
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,17.19
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,10.02
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,18.88
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,11.05
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,7.58
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,18.4
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.65
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,14.16
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.51
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.83
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,10.67
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,8.86
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
