Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,8.59
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,8.48
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.14
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,8.45
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.92
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,8.83
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,10.6
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.12
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.68
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,9.43
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.3
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,0.86
