Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,12.14
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,12.57
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,9.58
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,9.51
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,9.49
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.95
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,11.29
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,9.47
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,9.41
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,13.73
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,11.16
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.52
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,13.42
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,11.62
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,16.1
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
