Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,15.45
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,14.57
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,10.7
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,9.81
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.42
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,11.7
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,10.67
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.48
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.04
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.7
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.14
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,17.05
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,11.42
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.76
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
