Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.82
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.99
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,22.85
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,14.39
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,11.14
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.87
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,13.3
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,15.11
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,15.32
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,14.53
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.94
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,20.37
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.47
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,17.03
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
