Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.21
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,14.17
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.33
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,16.33
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,15.97
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.23
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,15.71
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,15.09
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,16.39
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.6
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.27
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,19.79
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,21.48
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
532387,Spytty Sports Stadium,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.79
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.67
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.18
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.32
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,18.42
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.76
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,17.17
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,17.22
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
