Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.78
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.41
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,17.9
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,18.36
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,18.79
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.78
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,N Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.95
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.36
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,18.4
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,18.48
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,20.72
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.85
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.09
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,17.96
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,18.47
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.76
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.36
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.01
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,16.59
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,22.75
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.56
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.06
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,17.44
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,17.7
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,19.51
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.14
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,19.36
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.98
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.72
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,24.64
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.55
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.67
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,17.95
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,28.1
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.27
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.12
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,19.92
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,18.84
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,29.38
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.71
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,N Current (RMS),A,5.4
