Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.59
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,14.5
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,18.54
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,22.22
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.37
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.46
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,17.56
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,25.54
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,24.18
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
532387,Spytty Sports Stadium,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.5
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.62
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.2
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.58
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,27.56
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,27.48
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
532387,Spytty Sports Stadium,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.67
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.05
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.52
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.1
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,25.93
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,27.53
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,31.26
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.11
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.17
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.26
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,22.38
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.6
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,30.96
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
532387,Spytty Sports Stadium,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.92
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.49
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.99
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.9
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,23.85
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,27.91
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,31.82
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
532387,Spytty Sports Stadium,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.7
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.82
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.58
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.2
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,28.23
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,28.33
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
532387,Spytty Sports Stadium,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.9
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.63
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,18.53
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,23.01
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,30.48
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,22.05
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,25.73
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.27
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.33
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
