Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,21.87
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,27.4
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.64
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.92
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,16.94
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,25.25
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,33.14
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
532387,Spytty Sports Stadium,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.2
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,31.45
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,28.34
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,130.8
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,118.6
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,18.5
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,38.96
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,39.09
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.6
532387,Spytty Sports Stadium,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.02
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,N Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.16
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.17
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.05
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,32.56
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,134.8
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,24.78
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,31.76
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,44.06
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
532387,Spytty Sports Stadium,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,N Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.53
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.01
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.35
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,117.8
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,22.59
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,26.05
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,36.33
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
532387,Spytty Sports Stadium,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.43
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.76
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.12
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.75
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,86.6
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,26.13
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,25.38
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,34.72
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
532387,Spytty Sports Stadium,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.39
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.26
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.39
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.46
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,94.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,29.44
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,31.6
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
532387,Spytty Sports Stadium,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,N Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.69
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.39
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.21
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.61
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,19.98
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.65
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,32.16
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
532387,Spytty Sports Stadium,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.86
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.34
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.73
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.77
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.29
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,29.45
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,31.24
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
532387,Spytty Sports Stadium,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.5
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.06
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.47
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
