Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.84
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,12.59
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,28.05
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,29.71
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
532387,Spytty Sports Stadium,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.55
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.76
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.78
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.48
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,24.8
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,31.2
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
532387,Spytty Sports Stadium,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,4.26
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,N Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.53
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.46
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.71
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.74
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.24
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.2
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,15.14
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,28.34
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,33.72
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,65.7
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
532387,Spytty Sports Stadium,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.45
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.76
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.44
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.01
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,17.49
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,25.73
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,33.97
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
532387,Spytty Sports Stadium,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.6
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.0
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.41
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.69
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.31
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.1
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,17.89
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,24.28
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,38.62
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
532387,Spytty Sports Stadium,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,161.3
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.35
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.39
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.39
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.33
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.3
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.2
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,20.69
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,27.36
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,34.88
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
532387,Spytty Sports Stadium,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.65
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.42
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.99
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.47
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.0
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,26.81
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,39.32
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,78.3
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
532387,Spytty Sports Stadium,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,163.9
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.42
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,N Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.06
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.26
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.46
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.89
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,17.04
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,27.97
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,32.06
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
532387,Spytty Sports Stadium,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,134.1
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.39
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,N Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.14
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,N Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.42
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,16.0
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,23.58
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,33.42
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.7
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.25
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,N Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.36
