Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,34.54
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,37.83
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
532387,Spytty Sports Stadium,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,158.7
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.68
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,2.83
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.21
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.0
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.26
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.03
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.77
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.2
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,17.33
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,33.43
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,32.84
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
532387,Spytty Sports Stadium,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.29
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.84
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.23
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.08
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.74
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,18.22
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,32.3
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,34.14
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
532387,Spytty Sports Stadium,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.28
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.57
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.79
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.23
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.4
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.02
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,17.44
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,32.16
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,33.18
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,65.8
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
532387,Spytty Sports Stadium,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.26
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.87
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,N Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,29.3
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.14
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.38
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.8
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.14
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,36.67
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,35.88
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
532387,Spytty Sports Stadium,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.81
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.85
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.47
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.28
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.13
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.21
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.61
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,18.26
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,35.03
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,39.85
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
532387,Spytty Sports Stadium,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.14
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.22
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.47
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.32
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.0
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,17.55
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,34.13
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,41.94
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
532387,Spytty Sports Stadium,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,175.3
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,N Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.33
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,28.1
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.34
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.57
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,31.49
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
532387,Spytty Sports Stadium,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.47
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.34
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.76
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.39
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.5
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,18.44
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,33.99
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,45.61
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,88.0
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,142.7
532387,Spytty Sports Stadium,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,191.3
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.75
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.78
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.95
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.39
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,N Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.79
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.12
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.3
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
