Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,16.8
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,34.99
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,41.54
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.5
532387,Spytty Sports Stadium,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,173.6
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,N Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.6
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.13
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.99
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,113.1
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,19.11
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,36.75
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,39.18
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
532387,Spytty Sports Stadium,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.05
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,N Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.83
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.06
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,88.2
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,18.82
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,33.51
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,37.72
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
532387,Spytty Sports Stadium,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.65
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.38
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.45
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.5
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.72
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,120.9
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,28.84
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,41.48
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
532387,Spytty Sports Stadium,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.58
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,6.56
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.98
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.5
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,18.33
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,28.86
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,36.02
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
532387,Spytty Sports Stadium,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,7.23
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.47
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,N Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.36
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.59
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,15.29
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,29.01
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,38.67
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.82
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.27
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.1
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,18.04
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,31.27
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,38.94
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
532387,Spytty Sports Stadium,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.2
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.4
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,6.43
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.58
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,19.72
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,31.63
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,30.66
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.47
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.6
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.68
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.99
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.5
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.59
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.9
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,19.56
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,31.37
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,34.89
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
532387,Spytty Sports Stadium,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.32
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,28.22
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,118.8
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,18.09
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,27.7
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,38.94
