Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
532387,Spytty Sports Stadium,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.4
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.96
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.31
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,8.18
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.69
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.67
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,113.0
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.22
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,29.91
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,38.5
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.63
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.19
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.81
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,29.38
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,36.79
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
532387,Spytty Sports Stadium,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.22
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.51
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.78
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,N Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.67
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.38
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.63
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.5
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,108.0
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,19.52
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,29.62
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,37.15
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
532387,Spytty Sports Stadium,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.79
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.79
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,15.55
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,31.94
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,32.94
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
532387,Spytty Sports Stadium,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.21
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,N Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.15
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,6.17
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,N Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.67
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.65
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.87
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,36.18
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,32.82
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
532387,Spytty Sports Stadium,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.7
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.64
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.19
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.61
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.19
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.47
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.8
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,31.2
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,36.79
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
532387,Spytty Sports Stadium,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.69
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,N Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.68
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,N Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.29
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.24
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,19.11
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,29.84
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,35.9
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
532387,Spytty Sports Stadium,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.65
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.56
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.6
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,16.58
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,29.02
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,35.11
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
532387,Spytty Sports Stadium,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.09
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.08
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.07
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.14
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.02
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,31.09
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,31.17
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
532387,Spytty Sports Stadium,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
