Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.8
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.38
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.44
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.74
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.4
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,16.27
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,31.12
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,37.34
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,68.5
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,130.4
532387,Spytty Sports Stadium,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,156.6
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.81
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,N Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.1
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.97
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.25
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,17.14
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,27.78
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,37.61
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
532387,Spytty Sports Stadium,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.73
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,N Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.28
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,6.24
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.09
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,30.55
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,132.7
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,17.3
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,21.64
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,45.66
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,193.9
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,N Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.12
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.45
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.78
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,24.14
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,38.14
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.03
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.6
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,14.38
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,26.11
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,33.57
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
532387,Spytty Sports Stadium,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.27
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.56
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,N Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.22
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,25.82
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,32.46
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
532387,Spytty Sports Stadium,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.42
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.66
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,95.7
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,18.72
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,24.09
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,32.5
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
532387,Spytty Sports Stadium,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.71
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.7
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,25.36
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,33.69
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
532387,Spytty Sports Stadium,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.6
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,15.2
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.34
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,17.08
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,24.78
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,29.69
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,5.1
