Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.15
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,16.04
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,23.5
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,29.78
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
532387,Spytty Sports Stadium,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.68
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.25
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,3.21
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.7
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.69
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,15.6
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,24.23
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,29.5
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
532387,Spytty Sports Stadium,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.19
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.28
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.75
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.54
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.4
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.2
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,21.04
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,23.8
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
532387,Spytty Sports Stadium,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.28
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.93
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.45
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,21.98
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,22.52
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.3
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,18.82
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,22.7
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
532387,Spytty Sports Stadium,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.22
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.94
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,10.58
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.39
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.2
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.83
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,10.48
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,17.29
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,17.61
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.67
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.56
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.92
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,17.53
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
