Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,11.83
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,16.84
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.19
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,10.21
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,11.6
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.89
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
532387,Spytty Sports Stadium,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,12.61
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.42
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,10.86
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,11.33
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,10.47
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.7
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
