Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.41
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.77
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,13.83
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.55
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,11.18
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,13.03
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.27
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.9
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,N Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,13.8
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,9.49
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.74
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,N Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.49
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,9.37
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,11.93
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,13.41
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.37
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,9.83
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,13.3
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,13.09
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.07
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
