Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.32
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,14.9
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,12.1
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.39
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.8
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,13.42
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.06
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,9.55
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,13.4
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,11.55
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,13.21
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.58
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.59
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,10.72
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.32
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,15.32
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.81
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
