Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.8
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,10.84
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.85
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,13.13
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,17.75
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,13.28
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,10.51
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,12.27
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.71
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,10.91
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,13.38
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,16.01
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,13.59
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,11.38
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.03
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,14.04
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,14.61
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,13.32
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
