Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.64
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,17.8
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,N Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.57
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,11.78
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,19.31
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.7
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,18.79
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,14.81
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.13
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,14.61
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,13.45
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.94
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,14.1
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.48
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.28
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.29
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,14.36
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.51
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,14.5
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,15.25
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,15.26
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,16.87
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,N Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.21
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.0
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
