Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,15.39
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,16.55
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,24.33
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,20.27
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,N Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.71
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,19.47
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,19.62
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
532387,Spytty Sports Stadium,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.05
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,17.22
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
532387,Spytty Sports Stadium,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,15.54
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,16.84
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,22.45
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.36
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.1
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,17.18
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,25.97
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,N Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.73
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.71
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,112.0
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,23.27
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,19.64
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,30.42
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,N Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.22
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.78
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.2
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,20.07
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,28.65
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
532387,Spytty Sports Stadium,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.19
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,N Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.03
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.69
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.9
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.4
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,17.75
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,19.27
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,25.57
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.44
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.94
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.31
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,19.41
