Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,22.08
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,21.19
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.36
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.21
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.88
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.23
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,24.78
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,20.64
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,23.09
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.26
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.79
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.46
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,29.7
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,17.85
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,24.59
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.75
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.14
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,24.34
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.07
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.74
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,N Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.04
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.21
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,33.3
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,18.1
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,21.83
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.89
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.79
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.64
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,20.55
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,20.23
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,23.12
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
532387,Spytty Sports Stadium,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.49
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.27
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.9
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,33.5
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,19.02
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,17.95
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,23.29
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.45
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.6
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.87
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,20.68
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,19.7
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,23.48
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.85
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.12
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.29
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.01
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.9
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,22.51
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,19.55
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,30.77
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.07
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,96.5
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,33.8
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,20.34
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,21.56
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,29.93
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
532387,Spytty Sports Stadium,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
