Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.47
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.19
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,21.72
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,25.22
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,28.94
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
532387,Spytty Sports Stadium,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.84
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.18
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.45
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,112.5
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,18.66
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,27.99
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,33.55
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
532387,Spytty Sports Stadium,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.25
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.4
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.24
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.79
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.8
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,22.01
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,28.12
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,33.11
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
532387,Spytty Sports Stadium,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.56
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.55
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.15
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,24.18
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,27.48
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,27.54
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.01
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.9
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.19
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.21
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,28.42
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,27.96
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,26.71
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
532387,Spytty Sports Stadium,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.82
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.51
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,115.9
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,16.22
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,22.79
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,34.82
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
532387,Spytty Sports Stadium,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.35
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.65
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.08
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.39
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,102.4
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,28.23
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,32.47
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,62.3
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
532387,Spytty Sports Stadium,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.81
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.69
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.22
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,22.87
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,32.26
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,61.4
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.86
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.47
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.17
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.92
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,18.81
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,23.56
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,29.88
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,51.6
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.35
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
