Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.07
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.23
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,93.0
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,20.25
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,26.24
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,29.76
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
532387,Spytty Sports Stadium,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.45
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.63
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.47
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.2
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,34.3
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,27.4
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,32.39
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.71
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,14.23
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,26.39
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,33.51
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
532387,Spytty Sports Stadium,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.57
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.08
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.92
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,104.5
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,32.69
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,30.95
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
532387,Spytty Sports Stadium,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.17
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,6.33
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,N Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.6
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.94
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,13.36
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,31.43
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,34.66
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
532387,Spytty Sports Stadium,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.05
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.15
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,8.25
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.93
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.31
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.3
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,28.83
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,37.97
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.92
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.18
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.12
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,33.8
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,13.84
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,27.87
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,30.53
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
532387,Spytty Sports Stadium,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.34
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,14.74
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,26.26
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,25.96
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
532387,Spytty Sports Stadium,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.47
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.38
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,27.14
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,29.22
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
532387,Spytty Sports Stadium,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
