Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.7
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.52
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.52
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,17.6
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,23.8
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,29.21
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,N Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,N Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.82
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.25
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.8
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,33.3
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,17.64
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,26.47
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,30.83
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
532387,Spytty Sports Stadium,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.27
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,N Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.17
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.96
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,20.07
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,25.39
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,34.7
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
532387,Spytty Sports Stadium,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.02
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.65
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.9
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.32
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,18.68
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,23.7
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,34.93
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,68.8
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.03
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.26
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.33
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,32.34
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,133.8
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,17.38
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,23.08
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,40.88
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
532387,Spytty Sports Stadium,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.3
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.41
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.36
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,17.28
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,29.66
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,36.52
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
532387,Spytty Sports Stadium,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.39
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.03
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.66
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.68
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.62
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,111.9
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.7
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,19.52
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,29.51
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,34.7
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
532387,Spytty Sports Stadium,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.35
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.82
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,100.4
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.5
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,15.93
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,28.69
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,31.69
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
532387,Spytty Sports Stadium,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.29
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.5
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.37
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.16
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,94.3
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,15.48
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,25.77
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,30.03
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
532387,Spytty Sports Stadium,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.43
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
