Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.45
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.43
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,32.0
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,15.62
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,25.02
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,28.24
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.74
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.64
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.8
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,16.48
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,23.25
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,27.52
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
532387,Spytty Sports Stadium,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.66
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.52
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.25
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.58
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,16.62
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,25.51
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,28.48
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,119.8
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.58
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.42
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.51
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.46
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,33.27
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
532387,Spytty Sports Stadium,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.75
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.34
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.06
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.3
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,20.9
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,30.94
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,34.98
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
532387,Spytty Sports Stadium,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.14
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.79
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.28
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.3
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,21.06
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,30.88
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,34.0
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,54.1
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
532387,Spytty Sports Stadium,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.58
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.75
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,25.56
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,26.55
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.1
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,110.7
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.2
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,33.26
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,34.43
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
532387,Spytty Sports Stadium,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,3.03
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.59
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.84
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.96
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,107.9
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,20.65
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,35.17
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,33.83
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
532387,Spytty Sports Stadium,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.79
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.41
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.1
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,105.2
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.9
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,20.92
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,31.92
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,33.28
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
532387,Spytty Sports Stadium,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.16
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.62
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,15.3
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
