Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.43
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.95
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,112.8
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.67
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,25.27
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,34.85
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
532387,Spytty Sports Stadium,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,N Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.26
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.49
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.7
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,21.77
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,28.18
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,33.16
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
532387,Spytty Sports Stadium,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.74
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.91
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.54
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,25.17
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,27.09
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,33.13
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,52.7
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
532387,Spytty Sports Stadium,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,138.3
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.5
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.41
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.5
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,23.49
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,26.52
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,33.09
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
532387,Spytty Sports Stadium,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.09
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.1
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.5
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.21
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,121.2
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.5
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,29.34
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,37.82
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.12
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.04
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,95.8
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,117.1
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.4
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,21.8
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,29.92
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,36.71
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
532387,Spytty Sports Stadium,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,27.9
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.95
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,25.7
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.6
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,106.0
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,110.2
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,20.31
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,33.07
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,36.55
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
532387,Spytty Sports Stadium,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,N Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.08
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.47
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.98
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,27.81
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,95.0
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,23.91
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,30.18
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,36.37
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,53.9
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
532387,Spytty Sports Stadium,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.63
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.07
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.15
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.06
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.86
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.2
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,108.0
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,23.52
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,33.34
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,34.39
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
532387,Spytty Sports Stadium,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.59
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.39
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
