Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.52
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,25.74
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.99
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,23.08
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,33.28
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,29.88
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,136.8
532387,Spytty Sports Stadium,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.14
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.59
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.29
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.94
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,43.6
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,21.05
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,30.75
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,32.53
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
532387,Spytty Sports Stadium,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,N Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,N Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.46
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.58
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.9
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,21.71
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,27.59
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,30.11
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
532387,Spytty Sports Stadium,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.05
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.14
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.58
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,21.63
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,29.0
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,32.27
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,47.8
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
532387,Spytty Sports Stadium,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.28
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.21
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.33
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.02
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.72
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.0
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,22.77
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,28.68
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,30.35
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
532387,Spytty Sports Stadium,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.07
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.45
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.18
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.02
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.85
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.8
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,95.1
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.3
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,22.68
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,30.86
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,28.76
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
532387,Spytty Sports Stadium,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.66
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.9
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.41
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,25.49
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.4
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,105.2
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,29.5
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,21.72
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,33.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,29.55
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.1
532387,Spytty Sports Stadium,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.63
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.81
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.69
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,99.1
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.9
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,29.4
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,23.54
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,31.31
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,31.83
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
532387,Spytty Sports Stadium,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.87
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.38
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,26.15
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,110.7
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,109.6
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.2
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,24.52
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,33.85
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,35.09
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
532387,Spytty Sports Stadium,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.17
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,6.82
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.25
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,31.3
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.74
