Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,131.5
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.0
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,38.43
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,35.47
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,57.9
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
532387,Spytty Sports Stadium,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.1
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.82
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.34
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.25
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,87.5
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.3
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,27.2
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,32.75
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,35.23
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
532387,Spytty Sports Stadium,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.9
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,3.1
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.0
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.23
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.46
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.68
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,98.0
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,111.9
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,28.5
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,22.2
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,33.17
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,35.37
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,55.2
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
532387,Spytty Sports Stadium,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.79
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.52
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.05
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.92
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,113.9
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.6
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,21.01
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,34.39
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,33.23
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
532387,Spytty Sports Stadium,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.57
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,N Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.3
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.3
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.08
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.6
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,105.4
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,19.83
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,29.13
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,33.72
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
532387,Spytty Sports Stadium,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.42
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.41
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,101.6
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,106.7
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,31.24
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,34.03
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
532387,Spytty Sports Stadium,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.77
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.41
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,23.99
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,27.04
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,113.1
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,27.6
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,20.06
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,31.22
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,35.82
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
532387,Spytty Sports Stadium,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,-0.02
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.56
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,35.14
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,108.4
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,146.9
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,18.49
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,32.93
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,43.43
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,87.3
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
532387,Spytty Sports Stadium,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,181.5
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,25.19
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,29.24
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,106.6
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,123.0
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,27.1
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,18.39
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,32.39
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,37.32
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,67.4
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
532387,Spytty Sports Stadium,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.57
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,N Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.61
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.56
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,90.3
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.4
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
