Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,17.77
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,28.77
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,33.59
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
532387,Spytty Sports Stadium,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.45
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.67
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.28
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.08
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,96.3
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.8
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,19.08
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,30.57
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,34.85
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
532387,Spytty Sports Stadium,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.76
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,23.44
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,99.7
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,27.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,31.58
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.73
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.41
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,18.09
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,25.59
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,26.26
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
532387,Spytty Sports Stadium,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.2
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.34
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.83
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,97.7
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,22.04
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,30.46
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,26.5
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
532387,Spytty Sports Stadium,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.12
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.93
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,19.39
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,26.26
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,25.45
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.74
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.04
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,23.1
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,21.33
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,26.69
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
532387,Spytty Sports Stadium,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.24
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.52
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,22.57
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,22.68
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,29.07
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
532387,Spytty Sports Stadium,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.16
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.8
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,14.71
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,27.32
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
532387,Spytty Sports Stadium,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.35
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
