Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,17.84
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,23.4
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,12.23
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,15.74
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,21.69
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.05
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,11.71
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,18.74
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,22.03
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
532387,Spytty Sports Stadium,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.28
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.16
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.28
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,10.79
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,17.07
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,25.77
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,51.1
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.16
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.37
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.0
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.16
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,11.95
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,18.25
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,21.23
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.95
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.25
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,10.52
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,18.01
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,18.78
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
532387,Spytty Sports Stadium,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.99
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,15.67
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.12
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,9.95
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,15.86
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.14
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.3
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,21.3
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,15.84
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,16.72
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.97
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
