Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,13.82
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,12.78
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,32.1
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.26
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.5
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,9.16
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,10.26
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,N Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,9.57
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.66
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.15
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,31.5
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,N Current (RMS),A,4.4
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.8
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.6
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,13.36
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,9.15
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.7
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,12.05
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,13.07
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,10.54
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.31
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,N Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.8
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.65
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,10.98
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.87
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.49
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.67
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,24.9
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,12.98
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.89
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,N Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,12.99
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,10.46
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
