Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.09
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.84
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,11.17
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,9.4
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,12.23
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,11.86
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,N Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,12.27
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,13.49
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,9.26
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,N Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.3
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,12.26
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,10.07
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
532387,Spytty Sports Stadium,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.85
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,13.88
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.61
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,N Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,14.14
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,11.13
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,42.1
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,10.4
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,8.43
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.07
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.5
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.28
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,8.8
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.1
