Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,8.85
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.7
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,12.89
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.22
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,12.75
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,12.69
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,11.09
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,12.44
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,11.4
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.38
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,12.93
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.71
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,11.03
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,37.9
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,14.95
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,13.37
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,9.78
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,16.28
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,13.57
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.92
