Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.86
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,16.07
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,12.02
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,12.38
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,10.06
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,42.7
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,15.21
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,12.16
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,10.29
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,15.57
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,9.8
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.4
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L1 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L2 Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,120.0,L1 Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,11.39
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,12.37
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,13.55
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
532387,Spytty Sports Stadium,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.31
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L3 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,120.0,L1 Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.98
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.6
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,0.93
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.55
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.26
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.52
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.02
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,14.02
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
532387,Spytty Sports Stadium,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.17
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.58
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,120.0,L1 Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,31.9
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,13.77
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,14.77
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
532387,Spytty Sports Stadium,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.43
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,120.0,L1 Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,32.1
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,12.83
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.04
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,120.0,L1 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.91
