Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,N Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.9
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,13.39
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,18.5
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L2 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.68
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L2 Active Power,kW,2.99
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.07
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,120.0,L1 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,32.4
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,13.93
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,15.77
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,16.93
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L2 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.95
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L1 Active Power,kW,1.92
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,120.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,110.0,L1 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.19
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,14.04
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,15.12
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,17.45
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.95
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,120.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.0
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.08
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.7
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,13.33
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,34.3
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.23
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,N Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L2 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,120.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,0.94
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,13.92
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,15.13
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,15.99
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.93
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.13
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L2 Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,120.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.2
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.33
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,17.14
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,17.21
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,19.06
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
532387,Spytty Sports Stadium,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.36
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.01
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.15
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,N Current (RMS),A,4.6
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.96
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.25
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.25
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,33.1
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,24.28
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,19.41
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.22
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.41
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.8
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L1 Active Power,kW,3.11
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,N Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,15.14
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,19.39
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,22.02
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L3 Active Power,kW,2.07
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.25
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.2
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,N Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L3 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,120.0,L1 Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L3 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,N Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,33.3
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.25
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L3 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,120.0,L1 Current (RMS),A,15.8
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,N Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
