Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.41
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,16.41
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,16.7
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,20.36
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.6
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.22
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,N Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L3 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.32
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,33.6
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,0.92
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,17.91
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.33
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.45
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L3 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.08
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,18.97
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,18.44
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,18.86
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
532387,Spytty Sports Stadium,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.19
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,N Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L3 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.93
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.63
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.73
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,33.8
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,15.52
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,18.65
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,20.2
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.59
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,120.0,L1 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.32
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.7
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.9
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,15.31
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,20.76
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,19.87
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
532387,Spytty Sports Stadium,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L2 Active Power,kW,2.3
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.65
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,N Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,120.0,L1 Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.98
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,34.1
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,17.62
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,23.43
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,18.96
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L2 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L1 Active Power,kW,2.47
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,N Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,120.0,L1 Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L3 Active Power,kW,5.04
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.34
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.83
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.62
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,17.22
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,22.21
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,22.84
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
532387,Spytty Sports Stadium,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.51
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,N Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,120.0,L1 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L3 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.37
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,34.4
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,16.32
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,21.48
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,21.61
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
532387,Spytty Sports Stadium,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L1 Active Power,kW,2.48
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,120.0,L1 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L3 Active Power,kW,5.23
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.87
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.77
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L3 Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.66
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.07
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,17.86
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,19.12
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,19.53
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
532387,Spytty Sports Stadium,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.83
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.79
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L1 Active Power,kW,2.42
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L2 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,120.0,L1 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L3 Active Power,kW,5.4
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,N Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.34
