Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,22.54
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,20.09
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,23.5
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
532387,Spytty Sports Stadium,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.3
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.2
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.44
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,N Current (RMS),A,3.2
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,120.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.73
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L3 Active Power,kW,5.43
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L2 Active Power,kW,2.03
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L3 Current (RMS),A,25.9
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.45
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.17
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.06
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,40.1
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,34.8
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,20.75
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,20.04
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,23.55
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,50.4
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
532387,Spytty Sports Stadium,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.4
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.98
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.94
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L3 Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L2 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,34.9
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,24.31
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
532387,Spytty Sports Stadium,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L1 Active Power,kW,3.55
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.9
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,120.0,L1 Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L3 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L2 Active Power,kW,2.05
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,N Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L3 Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L2 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.42
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.24
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,35.1
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,13.52
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,23.08
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,21.39
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.5
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.94
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.97
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.04
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L2 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,120.0,L1 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L3 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L2 Active Power,kW,2.1
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.99
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L3 Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L2 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.49
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.23
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,35.2
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,14.18
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,21.64
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,22.71
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
532387,Spytty Sports Stadium,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.23
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.15
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,120.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.63
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L3 Active Power,kW,2.04
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L2 Active Power,kW,2.11
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L3 Current (RMS),A,12.3
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L2 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.6
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.72
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.36
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,35.4
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,20.12
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,24.84
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L3 Active Power,kW,2.18
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L2 Active Power,kW,2.2
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L1 Active Power,kW,2.02
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,N Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L3 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,110.0,L1 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.47
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.78
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,100.4
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,35.5
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,18.83
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,19.93
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,29.52
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,48.3
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
532387,Spytty Sports Stadium,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,124.6
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.24
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,30.51
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.51
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,127.0
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,35.6
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,35.28
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,24.26
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,33.35
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,69.8
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L2 Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.87
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.26
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.93
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,24.06
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.65
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.79
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,103.7
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,35.7
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,28.73
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,22.98
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,29.6
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,63.8
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.8
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.12
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.6
