Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.8
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,21.87
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,23.63
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,27.34
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
532387,Spytty Sports Stadium,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.94
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.98
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,N Current (RMS),A,7.9
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,120.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.13
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.13
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,36.0
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,17.07
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,24.64
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,25.9
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
532387,Spytty Sports Stadium,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.56
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.23
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.03
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,36.1
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,18.24
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,25.91
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,28.87
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
532387,Spytty Sports Stadium,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.8
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.26
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,120.0,L1 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.53
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.03
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.5
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.93
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,105.3
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,36.2
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,17.87
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,27.91
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,32.72
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,59.9
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
532387,Spytty Sports Stadium,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.7
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.23
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.45
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,36.2
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,16.12
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,21.79
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,32.58
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
532387,Spytty Sports Stadium,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.51
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.94
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,N Current (RMS),A,9.7
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L2 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.6
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.68
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,36.2
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,18.6
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,27.28
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,32.25
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
532387,Spytty Sports Stadium,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.12
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.19
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L2 Current (RMS),A,20.5
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,120.0,L1 Current (RMS),A,23.4
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.15
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,21.03
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.04
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,91.2
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,96.6
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,36.2
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,18.16
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,28.48
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,31.74
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,59.2
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
532387,Spytty Sports Stadium,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.35
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.99
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,N Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.56
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,36.2
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,17.07
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,23.18
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,30.07
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L2 Active Power,kW,2.0
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.98
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,N Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L2 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.1
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.22
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.1
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,15.71
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,24.45
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,31.55
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
532387,Spytty Sports Stadium,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L1 Active Power,kW,-0.01
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.56
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.46
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.98
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.21
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L2 Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.32
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,111.0
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.1
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.22
