Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,15.22
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,21.92
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,34.88
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.15
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,N Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.73
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.96
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.95
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,120.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.43
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,25.08
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.9
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.0
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,16.76
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,23.86
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,33.7
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
532387,Spytty Sports Stadium,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,N Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.84
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.02
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,N Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,120.0,L1 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,26.16
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,109.4
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.9
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,20.73
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,34.65
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,73.2
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.3
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,N Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.31
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.37
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.13
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,108.7
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.8
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,24.98
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,34.93
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L2 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,130.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.39
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,120.0,L1 Current (RMS),A,23.0
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,N Current (RMS),A,14.7
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.3
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,28.73
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,64.2
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,119.0
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.7
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,13.91
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,26.04
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,38.03
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
532387,Spytty Sports Stadium,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L2 Active Power,kW,3.18
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,N Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L2 Current (RMS),A,12.9
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,130.0,L1 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.43
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,120.0,L1 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.02
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.9
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,103.5
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.6
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,13.2
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,26.67
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,34.44
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,73.1
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.11
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.9
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,130.0,L1 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.46
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.06
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,120.0,L1 Current (RMS),A,22.6
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.1
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.21
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.72
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.6
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,13.45
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,33.45
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,66.7
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
532387,Spytty Sports Stadium,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,130.0,L1 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.0
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.65
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.17
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L1 Active Power,kW,5.18
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,120.0,L1 Current (RMS),A,23.3
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.41
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.47
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.02
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.1
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.5
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,25.46
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,32.56
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.1
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L1 Active Power,kW,5.31
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,N Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,130.0,L1 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.46
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L1 Active Power,kW,5.01
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L2 Current (RMS),A,21.6
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,120.0,L1 Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.09
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,93.0
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.4
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,23.83
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,35.94
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,70.2
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
532387,Spytty Sports Stadium,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.24
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L1 Active Power,kW,7.82
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,N Current (RMS),A,25.8
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,130.0,L1 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.44
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.02
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L2 Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,120.0,L1 Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.67
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.07
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.8
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,35.2
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,15.67
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,28.29
