Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,38.38
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,76.3
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
532387,Spytty Sports Stadium,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L2 Active Power,kW,2.08
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.83
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,130.0,L1 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.42
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.49
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.93
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,N Current (RMS),A,12.1
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L2 Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,120.0,L1 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.57
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,35.0
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,17.54
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,25.64
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,33.84
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
532387,Spytty Sports Stadium,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.35
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,N Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,130.0,L1 Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.38
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.48
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.16
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L2 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,120.0,L1 Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.27
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,50.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.7
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,34.9
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,17.05
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,37.8
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,77.7
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
532387,Spytty Sports Stadium,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.26
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,N Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,130.0,L1 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.48
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.07
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.44
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.2
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,N Current (RMS),A,13.0
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,120.0,L1 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.49
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,54.4
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.8
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,34.8
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,14.48
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,23.43
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,33.87
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.2
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L2 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,130.0,L1 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.61
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,N Current (RMS),A,12.7
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.64
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,25.62
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,30.32
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,62.8
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
532387,Spytty Sports Stadium,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.63
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.15
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.81
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L2 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,130.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.27
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.43
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.02
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,100.1
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.6
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,28.52
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,33.52
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
532387,Spytty Sports Stadium,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.66
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.84
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L1 Active Power,kW,4.33
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,N Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,130.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.97
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,120.0,L1 Current (RMS),A,19.8
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.88
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.46
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,48.5
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.3
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.5
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,13.86
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,29.85
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,33.53
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,75.4
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
532387,Spytty Sports Stadium,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.01
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.88
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L1 Active Power,kW,6.26
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L2 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,130.0,L1 Current (RMS),A,26.5
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.23
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.68
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,120.0,L1 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.54
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.08
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.73
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.6
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,34.2
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,15.01
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,32.25
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,36.21
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,77.9
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
532387,Spytty Sports Stadium,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L2 Active Power,kW,6.59
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L1 Active Power,kW,3.06
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,N Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L2 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,130.0,L1 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.13
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.42
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L2 Current (RMS),A,20.1
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.89
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.22
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,49.7
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,34.0
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,15.51
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,28.99
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,35.15
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
532387,Spytty Sports Stadium,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.31
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.32
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.85
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L1 Active Power,kW,7.53
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,N Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L3 Current (RMS),A,3.4
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,130.0,L1 Current (RMS),A,31.3
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.36
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.19
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.2
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.66
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,33.7
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,15.28
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,28.64
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,36.08
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
532387,Spytty Sports Stadium,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.2
