Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.43
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L1 Active Power,kW,6.44
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,N Current (RMS),A,23.8
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,130.0,L1 Current (RMS),A,27.2
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.43
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.57
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L2 Current (RMS),A,19.5
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.25
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.4
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,29.44
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,35.76
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
532387,Spytty Sports Stadium,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L2 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.99
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,N Current (RMS),A,24.3
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.7
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,130.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.47
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L2 Active Power,kW,2.9
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.43
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.4
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.55
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,33.2
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,13.74
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,30.41
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,33.39
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,78.2
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
532387,Spytty Sports Stadium,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.68
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L2 Active Power,kW,7.9
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L1 Active Power,kW,8.71
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,N Current (RMS),A,29.0
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L2 Current (RMS),A,32.7
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,130.0,L1 Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.95
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L3 Active Power,kW,0.45
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.58
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,N Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,120.0,L1 Current (RMS),A,21.0
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.56
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.27
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.28
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,43.8
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.4
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,33.0
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,13.69
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,31.37
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,36.12
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,83.9
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
532387,Spytty Sports Stadium,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.24
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L2 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L1 Active Power,kW,10.86
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,N Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L3 Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L2 Current (RMS),A,32.0
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,130.0,L1 Current (RMS),A,45.0
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L3 Active Power,kW,0.37
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.91
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.53
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,N Current (RMS),A,16.3
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L2 Current (RMS),A,16.5
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.34
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,17.06
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,29.08
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,39.24
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,78.6
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
532387,Spytty Sports Stadium,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L2 Active Power,kW,7.15
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L1 Active Power,kW,6.72
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,N Current (RMS),A,24.4
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L2 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,130.0,L1 Current (RMS),A,28.1
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L3 Active Power,kW,0.41
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L2 Active Power,kW,2.85
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.44
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,N Current (RMS),A,14.9
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,120.0,L1 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.4
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,14.7
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,27.71
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,34.97
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,75.3
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
532387,Spytty Sports Stadium,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.96
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L2 Active Power,kW,7.75
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L1 Active Power,kW,5.29
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L3 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L2 Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,130.0,L1 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.69
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.61
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L3 Active Power,kW,0.61
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,120.0,L1 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.7
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.32
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,49.2
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.6
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.9
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,14.37
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,32.37
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,36.57
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,82.2
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
532387,Spytty Sports Stadium,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,152.6
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.54
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L2 Active Power,kW,7.77
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.48
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,N Current (RMS),A,27.3
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L3 Current (RMS),A,3.0
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L2 Current (RMS),A,32.3
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,130.0,L1 Current (RMS),A,2.2
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.13
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.1
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.9
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.5
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.14
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,100.8
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,13.6
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,30.78
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,32.49
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,75.0
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
532387,Spytty Sports Stadium,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.17
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L2 Active Power,kW,6.04
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.77
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,N Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L2 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,130.0,L1 Current (RMS),A,12.4
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L3 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.39
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,120.0,L1 Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.82
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.31
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.8
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,15.87
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,29.01
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,33.88
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
532387,Spytty Sports Stadium,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L2 Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,130.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.81
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.6
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.75
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L3 Active Power,kW,2.16
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.47
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L1 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L3 Current (RMS),A,13.1
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L2 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,120.0,L1 Current (RMS),A,24.7
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.86
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.18
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,32.8
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,19.94
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,26.76
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,31.76
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,52.3
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
532387,Spytty Sports Stadium,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.64
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.62
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,N Current (RMS),A,6.5
