Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,130.0,L1 Current (RMS),A,2.7
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.29
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.26
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L3 Active Power,kW,2.78
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L2 Active Power,kW,5.22
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L1 Active Power,kW,5.8
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L3 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L2 Current (RMS),A,28.5
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,120.0,L1 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.87
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.67
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,57.8
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,112.0
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,32.6
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,17.28
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,25.62
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,36.56
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,67.7
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.9
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.52
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L1 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,N Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,130.0,L1 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.92
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.12
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L3 Active Power,kW,2.77
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L2 Active Power,kW,5.08
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L1 Active Power,kW,5.8
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L3 Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L2 Current (RMS),A,27.0
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,120.0,L1 Current (RMS),A,26.3
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.91
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.95
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.9
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,53.0
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.5
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,32.3
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,16.95
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,23.46
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,34.53
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
532387,Spytty Sports Stadium,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.97
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.91
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L1 Active Power,kW,4.48
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,N Current (RMS),A,13.4
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L3 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L2 Current (RMS),A,9.5
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,130.0,L1 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,4.38
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.25
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L3 Active Power,kW,2.69
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L2 Active Power,kW,5.3
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L1 Active Power,kW,5.9
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L3 Current (RMS),A,15.6
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L2 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,120.0,L1 Current (RMS),A,27.4
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.22
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.75
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,32.1
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,20.25
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,24.09
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,35.57
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
532387,Spytty Sports Stadium,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L1 Active Power,kW,5.44
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L3 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,130.0,L1 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.33
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.28
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.72
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.72
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,N Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L3 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L2 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,120.0,L1 Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.31
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,N Current (RMS),A,14.3
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.85
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.98
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,29.18
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,60.7
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,121.9
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,31.9
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.35
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,25.81
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,25.09
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,42.66
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,177.7
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.28
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L1 Active Power,kW,2.54
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L3 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,130.0,L1 Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.26
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.73
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.27
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L2 Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.68
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.28
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.49
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,123.3
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,31.7
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,22.36
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,23.13
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,39.72
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,72.7
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
532387,Spytty Sports Stadium,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.71
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.27
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L1 Active Power,kW,2.32
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,N Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,130.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.79
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.28
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,101.9
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.5
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.34
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,17.82
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,22.41
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,34.3
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,65.2
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
532387,Spytty Sports Stadium,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.09
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.67
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,N Current (RMS),A,3.6
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L3 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,130.0,L1 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.1
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.1
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.65
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.38
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,N Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L2 Current (RMS),A,23.1
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.91
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,N Current (RMS),A,14.5
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.09
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.75
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,59.0
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,112.7
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.4
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.29
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,16.49
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,27.83
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,35.3
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,71.9
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
532387,Spytty Sports Stadium,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.76
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,N Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,130.0,L1 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.82
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L2 Active Power,kW,4.54
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,N Current (RMS),A,12.2
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L2 Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.47
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,27.8
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,60.3
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,116.6
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.3
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.3
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,16.26
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,24.93
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,38.01
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,78.9
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
532387,Spytty Sports Stadium,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.55
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.38
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L2 Current (RMS),A,1.7
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,130.0,L1 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L2 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.19
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L2 Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.11
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,27.02
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,112.6
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.1
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,16.1
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,24.45
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,35.69
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
532387,Spytty Sports Stadium,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.3
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,N Current (RMS),A,15.4
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L3 Current (RMS),A,2.5
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,130.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.96
