Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.84
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.51
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L3 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.08
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,61.2
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,114.0
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.8
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,15.64
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,24.89
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,38.66
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,87.7
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
532387,Spytty Sports Stadium,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L3 Active Power,kW,1.5
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.31
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L1 Active Power,kW,9.05
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,N Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L3 Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L2 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,130.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.23
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.96
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.38
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,N Current (RMS),A,15.7
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,120.0,L1 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,N Current (RMS),A,14.4
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.25
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.77
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,28.31
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,61.5
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,118.2
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.6
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,17.78
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,25.73
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,45.13
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,103.3
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.18
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.72
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L1 Active Power,kW,5.86
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,N Current (RMS),A,21.4
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L3 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L2 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,130.0,L1 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.3
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L2 Active Power,kW,4.13
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.25
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,N Current (RMS),A,13.2
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.53
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,107.1
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.3
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,17.08
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,24.32
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,38.96
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,82.7
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
532387,Spytty Sports Stadium,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.24
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.39
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L2 Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.8
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L2 Active Power,kW,4.04
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.26
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.27
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.24
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,97.4
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.1
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,19.74
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,23.06
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,31.31
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
532387,Spytty Sports Stadium,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.07
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.24
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.5
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.3
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L2 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,130.0,L1 Current (RMS),A,2.9
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.85
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.32
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,N Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.38
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.44
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.57
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.64
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.8
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.25
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,15.83
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,25.0
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,31.93
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
532387,Spytty Sports Stadium,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.56
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.59
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,130.0,L1 Current (RMS),A,2.8
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.83
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,N Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.8
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.39
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.06
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.17
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.81
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.8
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,108.1
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.6
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.28
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,17.58
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,29.3
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,33.98
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
532387,Spytty Sports Stadium,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.15
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L2 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,130.0,L1 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.32
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.39
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L2 Active Power,kW,4.55
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,N Current (RMS),A,10.8
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L3 Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L2 Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.67
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.22
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.82
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.3
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.3
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.31
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,18.65
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,29.03
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,34.18
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
532387,Spytty Sports Stadium,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.71
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.41
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L3 Current (RMS),A,3.1
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,130.0,L1 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.71
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L2 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L2 Current (RMS),A,20.3
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.25
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.42
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.65
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,53.3
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,85.5
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,123.8
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.1
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.22
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,18.87
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,29.92
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,38.58
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,67.3
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
532387,Spytty Sports Stadium,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,161.1
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.11
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.76
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.38
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,N Current (RMS),A,9.8
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L3 Current (RMS),A,3.3
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L2 Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,130.0,L1 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.67
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.11
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.41
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,N Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.58
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.39
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.85
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,44.0
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,112.2
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.19
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,21.34
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,28.33
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,36.56
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
532387,Spytty Sports Stadium,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.16
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L3 Active Power,kW,1.96
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L2 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L1 Active Power,kW,4.67
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,N Current (RMS),A,15.0
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L3 Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,130.0,L1 Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.49
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.2
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,N Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
