Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.88
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L3 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.36
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.87
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,50.9
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,104.7
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,17.01
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,28.73
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,37.2
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,72.1
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
532387,Spytty Sports Stadium,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,156.3
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L1 Active Power,kW,4.21
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,N Current (RMS),A,15.5
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L3 Current (RMS),A,2.0
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L2 Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,130.0,L1 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.56
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.15
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,N Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.64
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.88
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.7
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.09
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,14.68
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,25.65
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,34.47
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,68.9
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
532387,Spytty Sports Stadium,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L1 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,130.0,L1 Current (RMS),A,8.8
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.04
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.68
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.3
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.6
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.6
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,120.0,L1 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.9
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.77
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.17
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,18.69
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,24.5
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,29.21
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
532387,Spytty Sports Stadium,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.15
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.29
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.85
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.82
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L2 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,130.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.55
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.33
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,N Current (RMS),A,8.5
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.14
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.46
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.81
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,27.9
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,17.05
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,22.94
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,30.34
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,51.8
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
532387,Spytty Sports Stadium,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.34
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.18
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L1 Active Power,kW,4.11
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,N Current (RMS),A,16.8
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L3 Current (RMS),A,1.6
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L2 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,130.0,L1 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.69
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.47
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.1
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.98
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.88
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.2
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,19.06
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,22.59
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,33.55
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,60.1
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
532387,Spytty Sports Stadium,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.26
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L1 Active Power,kW,1.03
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,N Current (RMS),A,7.7
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L3 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L2 Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,130.0,L1 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.23
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.2
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,120.0,L1 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.76
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,N Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.49
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.08
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.0
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.1
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,17.59
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,23.58
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,29.72
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,48.2
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
532387,Spytty Sports Stadium,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.12
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.33
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L1 Active Power,kW,1.88
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L3 Current (RMS),A,2.4
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L2 Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,130.0,L1 Current (RMS),A,9.3
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.09
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.91
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.76
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.22
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.74
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L2 Current (RMS),A,19.7
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.47
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.75
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.2
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,17.16
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,23.61
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,28.1
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.6
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
532387,Spytty Sports Stadium,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.13
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.14
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.46
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L1 Active Power,kW,2.29
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,N Current (RMS),A,10.0
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L3 Current (RMS),A,3.5
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,130.0,L1 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.77
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.23
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.21
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.29
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,N Current (RMS),A,13.9
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.29
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.42
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.81
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,47.2
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,100.0
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.13
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,21.53
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,23.22
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,33.61
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,61.9
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
532387,Spytty Sports Stadium,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L3 Active Power,kW,1.37
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L2 Active Power,kW,2.21
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L1 Active Power,kW,2.99
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L3 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,130.0,L1 Current (RMS),A,12.5
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L2 Active Power,kW,2.99
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,N Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L2 Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.91
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,N Current (RMS),A,14.2
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.15
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.37
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.0
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.03
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,20.34
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,23.01
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,34.95
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,65.1
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
532387,Spytty Sports Stadium,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.28
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L2 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L1 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,N Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L3 Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,130.0,L1 Current (RMS),A,13.8
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.29
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,N Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,120.0,L1 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.86
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.81
