Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L2 Current (RMS),A,19.3
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.98
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.71
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.5
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.05
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,26.06
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,23.84
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,30.69
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,49.9
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
532387,Spytty Sports Stadium,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.05
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L1 Active Power,kW,1.28
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,130.0,L1 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.12
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,N Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.0
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.32
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,110.0,L1 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.35
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.22
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.33
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,35.9
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,89.4
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,81.8
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.11
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,26.0
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,26.33
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,29.05
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
532387,Spytty Sports Stadium,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.27
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.06
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L2 Current (RMS),A,16.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.73
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.75
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.52
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L2 Current (RMS),A,19.1
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,110.0,L1 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.82
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.69
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.95
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.9
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.6
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.16
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,21.71
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,27.73
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,29.53
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
532387,Spytty Sports Stadium,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.3
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.41
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.38
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.36
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L3 Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,120.0,L1 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.77
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.49
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.5
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.96
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.07
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.5
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.24
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,19.63
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,28.92
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
532387,Spytty Sports Stadium,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.46
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.1
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,120.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.43
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.19
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.29
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.68
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,83.2
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.21
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,21.98
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,25.64
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,27.21
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
532387,Spytty Sports Stadium,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.01
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.72
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.66
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L1 Active Power,kW,4.18
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L2 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,120.0,L1 Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.58
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.36
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.66
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.06
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.03
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,82.0
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.14
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,17.48
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,25.39
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,26.58
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,47.6
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
532387,Spytty Sports Stadium,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.89
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.75
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.35
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L1 Active Power,kW,4.22
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,120.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,N Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.56
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.1
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,15.77
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,23.65
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,31.72
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,54.3
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L1 Active Power,kW,4.15
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L2 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.06
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.7
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,N Current (RMS),A,14.0
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L3 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.58
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.26
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.3
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,15.45
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,22.7
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,30.86
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,51.9
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
532387,Spytty Sports Stadium,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.88
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.65
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L2 Active Power,kW,3.72
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L1 Active Power,kW,4.14
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,N Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L2 Current (RMS),A,19.4
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,120.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.71
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.42
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.01
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,13.89
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,19.92
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,23.02
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
532387,Spytty Sports Stadium,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.47
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L2 Active Power,kW,3.41
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L1 Active Power,kW,4.24
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,N Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L2 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,120.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.59
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
