Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.98
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.0
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.02
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.08
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,16.55
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,19.72
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
532387,Spytty Sports Stadium,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.73
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.3
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L2 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L1 Active Power,kW,4.43
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L3 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,120.0,L1 Current (RMS),A,19.0
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.6
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.34
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.06
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,10.08
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,19.59
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,20.2
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
532387,Spytty Sports Stadium,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.17
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,N Current (RMS),A,1.5
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.35
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L2 Active Power,kW,3.3
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L1 Active Power,kW,3.78
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L2 Current (RMS),A,16.7
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,120.0,L1 Current (RMS),A,16.2
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L3 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L2 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L1 Active Power,kW,3.44
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,N Current (RMS),A,13.6
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L2 Current (RMS),A,18.5
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,110.0,L1 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,0.99
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,10.18
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,17.59
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,20.67
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
532387,Spytty Sports Stadium,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.19
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,N Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.59
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.12
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L2 Active Power,kW,3.48
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L1 Active Power,kW,2.75
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L2 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,120.0,L1 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.1
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L2 Active Power,kW,3.69
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L1 Active Power,kW,3.45
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L3 Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L2 Current (RMS),A,18.7
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,110.0,L1 Current (RMS),A,17.5
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,25.0
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,0.98
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.07
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,10.23
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,16.78
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,16.38
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
532387,Spytty Sports Stadium,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.18
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,N Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L2 Current (RMS),A,6.9
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.34
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.9
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.25
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L2 Active Power,kW,3.34
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L1 Active Power,kW,2.9
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,N Current (RMS),A,8.2
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L2 Current (RMS),A,16.9
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,120.0,L1 Current (RMS),A,12.8
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.11
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L3 Active Power,kW,3.57
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L2 Active Power,kW,3.62
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L3 Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.04
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,9.22
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,18.27
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,15.79
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,40.7
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
532387,Spytty Sports Stadium,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.66
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.13
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,N Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,130.0,L1 Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.86
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.55
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.9
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L1 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,120.0,L1 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L3 Active Power,kW,3.61
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L2 Active Power,kW,3.64
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L1 Active Power,kW,3.37
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,110.0,L1 Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.1
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,0.91
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,0.95
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.21
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,16.43
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,16.75
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,36.2
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
532387,Spytty Sports Stadium,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.83
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.1
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,N Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.09
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L1 Active Power,kW,3.42
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,N Current (RMS),A,13.7
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L3 Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L2 Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,110.0,L1 Current (RMS),A,17.4
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.65
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.2
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,0.96
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,0.89
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,0.97
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,10.23
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,14.89
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,16.88
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
532387,Spytty Sports Stadium,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.44
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.46
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.81
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L2 Current (RMS),A,8.6
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L3 Active Power,kW,3.63
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L2 Active Power,kW,3.65
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L1 Active Power,kW,3.4
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,N Current (RMS),A,13.5
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L3 Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L2 Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,110.0,L1 Current (RMS),A,17.3
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.3
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,0.87
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,10.33
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,14.82
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,16.01
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
532387,Spytty Sports Stadium,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.18
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.56
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.27
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.89
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,120.0,L1 Current (RMS),A,5.0
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.18
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.29
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.41
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L2 Active Power,kW,4.49
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L1 Active Power,kW,4.26
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,N Current (RMS),A,14.8
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L3 Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L2 Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,110.0,L1 Current (RMS),A,21.2
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.4
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,12.42
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,15.16
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,14.5
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,31.8
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.97
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.36
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,N Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L3 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,N Current (RMS),A,12.6
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L3 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.86
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
